Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.18
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.89
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.94
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.84
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.67
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.18
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.8
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.41
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.29
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.46
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.44
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.31
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,49.7
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,58.4
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.96
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
412809,St Erth Church,2023-06-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.56
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.46
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.39
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.0
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.2
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.3
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.24
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.93
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.25
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.54
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.37
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.35
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.98
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.1
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,53.2
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.56
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.88
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
412809,St Erth Church,2023-06-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.68
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.66
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.87
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.7
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,52.8
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.43
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.8
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
412809,St Erth Church,2023-06-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.01
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.55
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.9
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.53
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.0
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.1
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,15.81
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.88
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.33
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
412809,St Erth Church,2023-06-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.77
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.7
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.58
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.14
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.8
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.88
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,38.4
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.4
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.2
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.94
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
412809,St Erth Church,2023-06-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.13
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.86
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.29
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.37
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.58
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.65
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.82
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.3
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.1
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.32
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
412809,St Erth Church,2023-06-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.54
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.89
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.26
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.38
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.84
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.34
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.9
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.53
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,11.06
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
412809,St Erth Church,2023-06-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.25
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.3
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.81
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.38
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.18
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.43
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.1
