Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.1
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.9
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.79
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
412809,St Erth Church,2023-06-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,1.05
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.89
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.35
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.36
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.18
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.04
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.92
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.02
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,11.75
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.76
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.14
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.88
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.76
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.55
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.79
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.0
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.6
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.12
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,11.55
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
412809,St Erth Church,2023-06-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.98
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.98
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.44
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.17
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.7
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,transformer,,Temperature,C,34.1
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
412809,St Erth Church,2023-06-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,2.77
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.09
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.9
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.8
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.16
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.49
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.99
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.57
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.88
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,11.88
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
412809,St Erth Church,2023-06-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.66
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.6
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.87
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.53
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.81
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.0
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.2
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,16.08
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
412809,St Erth Church,2023-06-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.95
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.28
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.17
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.95
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.77
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.15
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,50.6
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.2
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.3
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,18.59
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.72
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
412809,St Erth Church,2023-06-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.04
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.1
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.19
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.67
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.38
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.13
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.8
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.6
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,63.0
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
412809,St Erth Church,2023-06-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.28
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.27
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.6
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.94
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.6
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.91
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.07
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.42
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.7
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,67.3
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,15.69
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.17
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.81
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
412809,St Erth Church,2023-06-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,5.22
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.85
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.86
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.15
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.64
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.47
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.5
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.2
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.38
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
412809,St Erth Church,2023-06-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,4.29
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
