Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.44
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.55
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.83
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.67
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,60.9
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.02
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,21.97
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.09
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,13.3
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
412809,St Erth Church,2023-06-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.21
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.2
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.26
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.21
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.37
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.8
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.07
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.11
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,15.29
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
412809,St Erth Church,2023-06-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.13
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.54
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.13
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.9
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.33
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.54
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.32
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.8
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.6
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,17.42
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.32
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
412809,St Erth Church,2023-06-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.84
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.87
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.18
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.26
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.09
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.53
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,23.56
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.18
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,55.3
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.1
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,99.0
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.0
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.62
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.56
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.15
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
412809,St Erth Church,2023-06-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.04
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.85
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.54
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.74
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,14.64
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.59
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,61.8
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.22
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.65
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
412809,St Erth Church,2023-06-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,4.14
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.7
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.63
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.57
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.93
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.87
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.99
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,67.4
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,86.4
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.09
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.71
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
412809,St Erth Church,2023-06-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.36
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.37
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.47
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.26
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.43
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.49
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.88
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,69.8
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.3
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,23.13
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.82
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
412809,St Erth Church,2023-06-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,4.72
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.11
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.05
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.3
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.48
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.83
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,17.59
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,20.68
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.76
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.3
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,75.5
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,89.4
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,60.2
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.23
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,31.34
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,24.93
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
412809,St Erth Church,2023-06-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.12
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.65
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.84
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.99
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,19.14
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.9
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.06
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,82.1
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.9
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.02
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,28.22
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.07
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
412809,St Erth Church,2023-06-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.48
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.05
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.69
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.92
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.34
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.31
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,15.07
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.86
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.56
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,64.7
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.0
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
