Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.79
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,18.87
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.1
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
412809,St Erth Church,2023-06-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.17
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.45
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.37
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.73
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.61
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.7
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.9
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.04
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
412809,St Erth Church,2023-06-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.39
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.89
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,19.0
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.13
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.48
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.79
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.13
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.98
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.6
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.4
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.6
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.58
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.61
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
412809,St Erth Church,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,4.0
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.71
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,16.9
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.38
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.58
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.95
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.53
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.7
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,70.5
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.5
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,15.69
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.25
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.13
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.1
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
412809,St Erth Church,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.81
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.07
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.9
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.63
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.81
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.24
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,51.2
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,83.8
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
412809,St Erth Church,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.2
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.93
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.86
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.88
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.87
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,50.3
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.4
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.45
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
412809,St Erth Church,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.58
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.08
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.85
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.52
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.02
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.2
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.11
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
412809,St Erth Church,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.99
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,5.8
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.4
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.92
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.88
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.47
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.88
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,69.3
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.7
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.08
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.17
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.95
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.9
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
412809,St Erth Church,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.14
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.65
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.44
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.16
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.6
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.37
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.97
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.14
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.13
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,48.7
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.0
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.6
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,50.8
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,19.72
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
412809,St Erth Church,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.6
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.02
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,13.4
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.39
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.39
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.82
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.93
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.9
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.6
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.4
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,49.8
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,34.1
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.05
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.6
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.31
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
