Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.9
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.29
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.16
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.45
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.4
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.89
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.2
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.7
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.06
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.32
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.3
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
412809,St Erth Church,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.41
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.95
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.04
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.39
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.79
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.78
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.4
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.8
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.81
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.29
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.67
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.1
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.71
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.22
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.05
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,58.5
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.1
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.76
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.98
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.43
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.52
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
412809,St Erth Church,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.0
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.0
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.5
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.66
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.93
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.4
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.6
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.76
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,20.68
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
412809,St Erth Church,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.88
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,14.8
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.0
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.73
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.02
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.9
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,58.7
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.47
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.27
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.09
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
412809,St Erth Church,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.7
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.26
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.94
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.54
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,55.5
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.63
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.67
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.54
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
412809,St Erth Church,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.12
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.84
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.83
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.31
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.78
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.54
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,57.4
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.5
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,81.4
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.27
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,12.81
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.69
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.66
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.9
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
412809,St Erth Church,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.41
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.14
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.55
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.01
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,72.0
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.0
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,94.8
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.81
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.7
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.73
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
412809,St Erth Church,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.57
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.34
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.82
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.97
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,21.96
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.16
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.6
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.2
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,97.2
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.71
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.46
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.98
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
412809,St Erth Church,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.32
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,9.18
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.12
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.76
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.65
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,65.1
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.4
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
