Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.16
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.95
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.48
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
412809,St Erth Church,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.59
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.15
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.8
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.08
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.89
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.5
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.3
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.2
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.54
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.39
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.78
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
412809,St Erth Church,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.01
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.95
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.16
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.1
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.51
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.7
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,58.0
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.79
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
412809,St Erth Church,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.09
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.42
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.62
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.12
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,57.1
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.16
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.32
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.75
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
412809,St Erth Church,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-2.04
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.06
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.13
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.65
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.7
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,32.2
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.47
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.59
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.27
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.2
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.11
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.0
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.12
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.37
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.61
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.89
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,57.2
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.7
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,76.4
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,47.8
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.74
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.4
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
412809,St Erth Church,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.65
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.95
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.08
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.56
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.1
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.31
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.25
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,43.6
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.5
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.58
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.34
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
412809,St Erth Church,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.01
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.93
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.03
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.96
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.67
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.53
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.9
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.28
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.37
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.57
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
412809,St Erth Church,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.32
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.19
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.3
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.32
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.8
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.03
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.1
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,73.9
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.0
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,31.3
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.2
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.6
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,17.51
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.33
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
412809,St Erth Church,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.29
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,-0.12
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.14
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.97
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.43
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.56
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,50.3
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,66.6
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,31.0
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.48
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.14
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.56
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
412809,St Erth Church,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.43
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
