Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,-1.49
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.77
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.8
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.92
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.35
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.0
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.9
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,51.5
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,78.2
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.3
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.25
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,13.37
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
412809,St Erth Church,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.81
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.67
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.41
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.01
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,46.5
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.4
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.49
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.87
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.15
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.81
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
412809,St Erth Church,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.47
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.37
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.12
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,62.8
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.3
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,85.7
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.54
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.6
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
412809,St Erth Church,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.09
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.14
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.89
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.1
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,71.1
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.07
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.11
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
412809,St Erth Church,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.33
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.57
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.21
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.37
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.65
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,65.2
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.61
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.98
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.93
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,9.09
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
412809,St Erth Church,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.08
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.46
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.08
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.3
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.3
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.67
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.26
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
412809,St Erth Church,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.01
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.68
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.28
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.3
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,55.1
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,77.2
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.6
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.11
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.14
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.6
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
412809,St Erth Church,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.1
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.69
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,19.05
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.9
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,84.2
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.94
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.46
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,21.89
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
412809,St Erth Church,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.47
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.6
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.64
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.97
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.27
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,26.32
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,60.8
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,71.6
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,112.9
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.75
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.46
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
412809,St Erth Church,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.23
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,15.4
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.36
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.47
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.34
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.0
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.5
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.53
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.74
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.55
