Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
412809,St Erth Church,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.51
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.64
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.48
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,17.43
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,51.2
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.4
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,80.4
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.65
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.32
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
412809,St Erth Church,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.08
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.86
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.8
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.6
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.05
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.51
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.1
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,39.9
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.31
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.43
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
412809,St Erth Church,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,3.99
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,8.23
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,16.53
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,57.7
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,75.0
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.73
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
412809,St Erth Church,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.29
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.35
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.17
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,18.35
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,15.53
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,70.0
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.4
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,79.1
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,65.0
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.3
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
412809,St Erth Church,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.81
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.1
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.57
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.51
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.85
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.0
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.09
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
412809,St Erth Church,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.46
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.46
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.04
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.38
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.1
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,59.5
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.25
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.47
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.05
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
412809,St Erth Church,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.2
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,16.0
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.3
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.8
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.77
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,15.4
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,39.8
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.6
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,68.3
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
412809,St Erth Church,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.93
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.99
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.0
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.13
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.36
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.92
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.0
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.32
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.55
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
412809,St Erth Church,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.07
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.86
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.93
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.75
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.0
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.8
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.8
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.4
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.1
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,18.17
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
412809,St Erth Church,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
