Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.6
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.71
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.16
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.99
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.64
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.02
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,12.87
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.82
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.19
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.8
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,62.7
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.44
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.3
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
412809,St Erth Church,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.8
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.83
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.1
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.14
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.26
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.2
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,45.5
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.05
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.21
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
412809,St Erth Church,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.8
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.16
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.37
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.09
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.11
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.81
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.93
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.3
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.7
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.2
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.85
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.66
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
412809,St Erth Church,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.87
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.55
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.97
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.4
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.62
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.9
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,46.0
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.5
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.9
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.69
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
412809,St Erth Church,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.59
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.67
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.83
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.15
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.96
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.98
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.48
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.96
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
412809,St Erth Church,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.04
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.03
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.64
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,45.1
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.9
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.31
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.49
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,11.28
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
412809,St Erth Church,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,3.73
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.23
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.27
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.76
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.2
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.85
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,21.15
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.33
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
412809,St Erth Church,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,7.72
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.8
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.83
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,49.5
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,61.7
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.2
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.43
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,18.6
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.62
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
412809,St Erth Church,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.99
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.97
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,12.99
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.18
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.5
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,60.5
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.2
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.12
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.26
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
412809,St Erth Church,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
