Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.62
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.35
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,2.18
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.28
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.94
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,14.41
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.21
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,63.1
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.64
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.65
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.1
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
412809,St Erth Church,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,6.84
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.05
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.0
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,11.1
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.62
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.43
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.52
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.01
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,52.4
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.64
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.62
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.17
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
412809,St Erth Church,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.13
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.9
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.76
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.94
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,5.66
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.59
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.3
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.1
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.81
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,29.35
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.1
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.49
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.44
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.67
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.3
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,6.24
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.36
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.12
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.8
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.77
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.52
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,5.68
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.36
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.3
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.1
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.7
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.09
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.26
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,16.75
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.74
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,14.6
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,57.6
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,76.2
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.8
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,62.3
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.18
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.25
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
412809,St Erth Church,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,6.7
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.81
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.3
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,10.3
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.95
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.61
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.97
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.64
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,48.5
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.82
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,18.77
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
412809,St Erth Church,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.75
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.54
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.61
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.24
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.57
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.8
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.0
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.02
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
412809,St Erth Church,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,14.2
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.11
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.83
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.28
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.1
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.0
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.32
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
412809,St Erth Church,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.37
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.95
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.3
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.73
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.8
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.34
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.94
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.1
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.56
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.04
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.39
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.8
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.53
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.2
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
