Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.35
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.84
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.0
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.4
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.68
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
412809,St Erth Church,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,,L2 Active Power,kW,4.81
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.25
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,13.08
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.69
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.61
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,33.1
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,55.5
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.07
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.44
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
412809,St Erth Church,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.24
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,1.9
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.0
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.88
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.18
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.1
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,28.6
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.84
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.52
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
412809,St Erth Church,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.04
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.77
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.94
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.28
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
412809,St Erth Church,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.58
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.59
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,12.6
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.11
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.16
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.39
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.4
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
412809,St Erth Church,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.56
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.19
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.99
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.2
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.88
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.28
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.28
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
412809,St Erth Church,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.07
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.81
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.1
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.68
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,10.05
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.67
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.3
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,4.55
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.52
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.3
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.08
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
412809,St Erth Church,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.67
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,9.0
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.71
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.6
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.36
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.55
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.2
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.16
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,8.16
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
412809,St Erth Church,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.5
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.47
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.54
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.51
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.72
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,39.9
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.29
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.98
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.68
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
412809,St Erth Church,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.55
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
