Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.26
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.99
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.69
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.4
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.92
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.6
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.03
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
412809,St Erth Church,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.62
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.52
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.68
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.55
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.77
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.3
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,9.0
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
412809,St Erth Church,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.41
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.03
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.01
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.59
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.03
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.0
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
412809,St Erth Church,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.98
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.3
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.77
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.91
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.74
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.4
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.73
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,10.44
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.39
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
412809,St Erth Church,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.07
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.6
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.41
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.69
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.83
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.9
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.5
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.59
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,10.41
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
412809,St Erth Church,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.79
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.16
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.51
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.92
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.95
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.4
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,29.1
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.27
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.8
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
412809,St Erth Church,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.44
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.49
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.72
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.8
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.18
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.47
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.86
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
412809,St Erth Church,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.62
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.0
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.55
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.8
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.3
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.4
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
412809,St Erth Church,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.35
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.59
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.75
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.3
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.4
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.1
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,8.19
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.26
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.36
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
412809,St Erth Church,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.04
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.43
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.41
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.64
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.65
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.8
