Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.99
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
412809,St Erth Church,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,3.49
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.62
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.47
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,11.34
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,40.5
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.2
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,46.7
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.9
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.77
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
412809,St Erth Church,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.03
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.52
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.25
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.9
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.2
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.7
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.46
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.0
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.25
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.69
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.47
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.48
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.2
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.9
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,8.69
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.45
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.65
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.06
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.06
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.0
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,41.9
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.72
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.32
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
412809,St Erth Church,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.72
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.41
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.09
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.23
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,42.1
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.33
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
412809,St Erth Church,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.5
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.75
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.53
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.53
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.86
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.6
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.5
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.33
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.31
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.95
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.73
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.78
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.8
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.57
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.49
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.6
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.46
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.67
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.46
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.4
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.3
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.02
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,12.43
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
412809,St Erth Church,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.25
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.38
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.43
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.8
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.6
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.9
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.58
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
