Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.94
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.9
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.28
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.4
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.65
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.39
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.0
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.5
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.24
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.68
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
412809,St Erth Church,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.36
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.1
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.59
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.68
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.21
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.7
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.8
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.3
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.03
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.82
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
412809,St Erth Church,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.39
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.91
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.31
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.93
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.36
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.7
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.7
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.59
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.08
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
412809,St Erth Church,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.35
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.94
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.27
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.74
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,31.0
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,44.2
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.07
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
412809,St Erth Church,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.66
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.42
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.0
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.15
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.1
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.6
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.98
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,12.29
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.95
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
412809,St Erth Church,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.33
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.75
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.92
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.97
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.29
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,45.8
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.1
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.85
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.78
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.82
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
412809,St Erth Church,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.28
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.1
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.97
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.87
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.49
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,34.9
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,49.6
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.9
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.89
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,1.45
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.11
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,13.42
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.34
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,34.5
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,56.0
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,42.3
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,30.5
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.9
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.91
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
412809,St Erth Church,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.8
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.7
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,55.1
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.1
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.5
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
412809,St Erth Church,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.83
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.65
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.15
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,52.9
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.9
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.8
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,31.7
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
