Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.07
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.07
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
412809,St Erth Church,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.21
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.3
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.28
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.3
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,31.9
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.74
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.74
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
412809,St Erth Church,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.01
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.96
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.81
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.24
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.35
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.3
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.08
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.54
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
412809,St Erth Church,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.15
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.51
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.85
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.07
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.2
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.8
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,32.1
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.46
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.35
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.88
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
412809,St Erth Church,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.3
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.95
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.04
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
412809,St Erth Church,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.27
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.77
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.9
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,32.4
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.3
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.44
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
412809,St Erth Church,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.03
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.41
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,32.5
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.77
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
412809,St Erth Church,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.36
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.44
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,9.33
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.8
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.89
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.54
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.3
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.38
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,8.82
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
412809,St Erth Church,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.08
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.72
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.58
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.4
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.5
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
412809,St Erth Church,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.66
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.79
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.69
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.26
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.9
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,32.9
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.12
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,7.81
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
412809,St Erth Church,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,1.15
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.85
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
