Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.55
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.2
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.8
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,33.0
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
412809,St Erth Church,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,1.41
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.05
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.27
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.7
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,33.2
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.93
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
412809,St Erth Church,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.8
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.7
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.51
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.49
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,33.3
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
412809,St Erth Church,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,1.37
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.71
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.78
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.44
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.24
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
412809,St Erth Church,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,1.61
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,3.35
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.8
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.6
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,33.5
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.57
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
412809,St Erth Church,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,3.64
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.37
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.15
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.67
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.75
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.5
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,33.6
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.53
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,12.41
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
412809,St Erth Church,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,2.3
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.04
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.75
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.6
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.48
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.22
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.89
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
412809,St Erth Church,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.97
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.63
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,37.8
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.8
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.23
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.59
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.34
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.2
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,33.8
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.77
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.73
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
412809,St Erth Church,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,1.0
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.5
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.17
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.23
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.62
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.21
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.1
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.5
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.13
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.26
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
412809,St Erth Church,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,1.1
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.36
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.92
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.76
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.06
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.9
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.0
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,34.0
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
