Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.01
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
412809,St Erth Church,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.03
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.62
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.41
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.36
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.01
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.78
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
412809,St Erth Church,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,3.43
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.0
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.35
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.43
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.3
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.88
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.1
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,34.3
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.35
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.81
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.58
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
412809,St Erth Church,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.69
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.1
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.01
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.21
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.21
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,19.26
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.75
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.8
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.21
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.79
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
412809,St Erth Church,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.59
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.71
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.8
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.1
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,34.5
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.73
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.47
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.86
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
412809,St Erth Church,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.91
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.7
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.97
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.74
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.89
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.3
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.3
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.17
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.57
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
412809,St Erth Church,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.5
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.09
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.94
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.25
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.3
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.0
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.7
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,22.74
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
412809,St Erth Church,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.86
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,3.42
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.66
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.82
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,18.98
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.97
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,80.5
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.9
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,34.9
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.81
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
412809,St Erth Church,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,5.84
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.78
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.29
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,19.74
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.87
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,46.6
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,83.8
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.26
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,13.53
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
412809,St Erth Church,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.2
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,32.5
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.39
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.26
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.52
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.61
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.88
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.34
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.2
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.13
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
412809,St Erth Church,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.42
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.87
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.7
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.1
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.08
