Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.94
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,19.51
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.04
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.82
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,82.2
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.5
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.1
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,35.3
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.29
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
412809,St Erth Church,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.42
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.77
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.4
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.38
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.69
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.14
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,48.7
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.2
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.1
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,35.4
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.4
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.47
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
412809,St Erth Church,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,2.35
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,5.3
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.67
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.35
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.36
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.29
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,23.54
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,87.4
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,101.5
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,35.5
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.68
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.9
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,86.0
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
412809,St Erth Church,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.19
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,4.58
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,4.86
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.4
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.7
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.63
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.85
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.69
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.21
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.85
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.27
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.5
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.8
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,35.6
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.41
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
412809,St Erth Church,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,1.16
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.02
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,4.26
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.34
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.48
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.66
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.6
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,35.6
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.84
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.15
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
412809,St Erth Church,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,1.34
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,4.5
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.38
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.9
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.07
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,14.45
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.99
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.41
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,60.7
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.8
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,35.6
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.43
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.04
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
412809,St Erth Church,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,1.53
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,4.17
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.28
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.32
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.5
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.01
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.28
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.63
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.4
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.0
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,65.7
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,35.6
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,24.77
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.65
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
412809,St Erth Church,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,1.74
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,4.08
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.95
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.4
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.34
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.27
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.03
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.04
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.0
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.6
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,35.6
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.88
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.22
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,25.16
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
412809,St Erth Church,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,4.28
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.39
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.16
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.51
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.94
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.55
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.2
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.3
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,86.4
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.6
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,35.5
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.3
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
412809,St Erth Church,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.99
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.27
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.66
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.92
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.1
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.8
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,35.5
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.09
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.16
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
