Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,1.13
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.26
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.47
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.63
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.7
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,15.84
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.26
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.7
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.2
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,35.4
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.76
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
412809,St Erth Church,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.24
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.89
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,17.53
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.37
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.3
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,35.3
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.44
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,13.37
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.1
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
412809,St Erth Church,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,1.62
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.39
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.6
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.54
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.63
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.83
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.3
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,35.3
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.89
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.59
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.89
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
412809,St Erth Church,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,1.81
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.09
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.43
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.73
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.53
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.49
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.15
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,35.3
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.87
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.64
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
412809,St Erth Church,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.7
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.04
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.02
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.66
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.7
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.0
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.6
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,35.3
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
412809,St Erth Church,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,1.01
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,4.54
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,3.68
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.7
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.94
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.36
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.79
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.16
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.5
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.0
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,35.3
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.04
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.05
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.63
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.38
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
412809,St Erth Church,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.81
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.71
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.22
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.63
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.1
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,35.2
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.06
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.11
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
412809,St Erth Church,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,4.94
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.49
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.67
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,12.48
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.7
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.9
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.2
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,35.1
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.32
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.62
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.74
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
412809,St Erth Church,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,12.0
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.92
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.61
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.07
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,16.63
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,74.7
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,35.0
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
412809,St Erth Church,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.68
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.19
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.99
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.7
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
