Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.8
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.05
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.6
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,34.8
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,12.07
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.45
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
412809,St Erth Church,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.02
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,10.68
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,41.5
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.85
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.24
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.5
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,34.7
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.37
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.28
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.32
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,72.2
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.36
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.83
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.63
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,36.8
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.31
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.57
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.46
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.1
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.4
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,34.6
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.05
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.41
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
412809,St Erth Church,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,11.56
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.07
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.86
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.98
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.36
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.5
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.8
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,34.4
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.96
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.79
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.35
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
412809,St Erth Church,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.71
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,1.73
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.94
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.02
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.3
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,34.2
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.04
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
412809,St Erth Church,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,1.08
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.17
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.54
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.67
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.23
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.4
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,33.9
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
412809,St Erth Church,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,1.7
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.42
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.1
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.23
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.83
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.69
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.4
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,33.7
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,10.68
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.84
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
412809,St Erth Church,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.39
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.86
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.34
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,15.84
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.97
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.3
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.9
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,33.4
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.26
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.63
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,8.98
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
412809,St Erth Church,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.25
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.77
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.29
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,17.45
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.85
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,62.8
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.6
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,33.1
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.38
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.31
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.65
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
412809,St Erth Church,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.19
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.05
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.48
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.42
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,52.8
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,32.8
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.77
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,8.34
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.49
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,9.11
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
412809,St Erth Church,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.81
