Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.6
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.21
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.19
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.99
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.39
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.41
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.0
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,32.6
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.69
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.96
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.61
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.26
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
412809,St Erth Church,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.07
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.58
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.66
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.36
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.83
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.1
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.7
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,32.3
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.89
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.28
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
412809,St Erth Church,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.1
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.16
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.93
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.04
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.2
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.68
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.6
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,32.0
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.01
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,8.8
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
412809,St Erth Church,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.26
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.74
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.03
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.08
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.65
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.4
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.79
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,49.8
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.7
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,31.8
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.53
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.15
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
412809,St Erth Church,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.67
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-3.06
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.5
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.02
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.03
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.96
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.7
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,31.6
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.01
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.13
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.32
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.05
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.26
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,16.78
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,64.3
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.6
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.26
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.33
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
412809,St Erth Church,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,1.27
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.64
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.13
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.47
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.79
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.41
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.4
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.3
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.3
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.3
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.62
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.01
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.6
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
412809,St Erth Church,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,1.22
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.12
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.45
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.89
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.29
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.24
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,64.2
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.6
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.7
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.23
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.8
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
412809,St Erth Church,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.14
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.4
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.05
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,18.53
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,60.0
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.97
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.8
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
412809,St Erth Church,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,1.88
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.28
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,9.49
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.46
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,19.32
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.32
