Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,62.1
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.2
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.6
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.39
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.5
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
412809,St Erth Church,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,12.1
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.67
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,40.1
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.1
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.48
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.51
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.45
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.45
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,72.3
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.78
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.58
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.59
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,11.28
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
412809,St Erth Church,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.3
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.24
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.6
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.85
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.56
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.85
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.9
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.11
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,44.7
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.8
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.16
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.89
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.19
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.23
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.3
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
412809,St Erth Church,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,8.8
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.94
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.47
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,16.38
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,52.2
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.4
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.44
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
412809,St Erth Church,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.52
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.21
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.48
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.53
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.39
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.15
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.27
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.3
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.9
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.4
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,31.4
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.4
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
412809,St Erth Church,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,8.1
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.61
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.96
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.78
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.23
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.16
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.1
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.86
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.89
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.79
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
412809,St Erth Church,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,1.21
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.44
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.95
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.65
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.3
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,78.0
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.4
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.29
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.86
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
412809,St Erth Church,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.59
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.5
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.71
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.94
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.28
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.65
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.9
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.9
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.7
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.6
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.71
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,18.53
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.61
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
412809,St Erth Church,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.03
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.65
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.03
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.26
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.92
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.43
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,43.1
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,16.39
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.37
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
412809,St Erth Church,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.42
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.44
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.57
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.55
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.84
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,15.11
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
412809,St Erth Church,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.61
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
