Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.62
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.21
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.5
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.26
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.74
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.54
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.28
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,53.5
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.2
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,30.0
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.34
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.4
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.17
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
412809,St Erth Church,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.22
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.14
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.69
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-2.34
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.62
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.62
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.63
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,16.2
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,54.9
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,73.7
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
412809,St Erth Church,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,1.12
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,1.22
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.34
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.16
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.44
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.29
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.92
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.9
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,81.0
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.5
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,29.5
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.82
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.2
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
412809,St Erth Church,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.65
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.73
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.32
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.8
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.53
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.5
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,75.4
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.14
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.3
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.9
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
412809,St Erth Church,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.32
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.81
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,17.9
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,65.5
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.2
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.33
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
412809,St Erth Church,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.12
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.93
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.4
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.55
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.96
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.2
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.22
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.03
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
412809,St Erth Church,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.69
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.1
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.8
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.85
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,15.98
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.6
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.4
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.13
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.94
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
412809,St Erth Church,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.64
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.83
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.64
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,51.2
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,90.2
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.92
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.02
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.3
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.94
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
412809,St Erth Church,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.9
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,1.13
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.37
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.78
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.14
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,17.11
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.01
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,77.1
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.37
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.11
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.1
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
412809,St Erth Church,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.33
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.33
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.79
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.05
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.6
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.96
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.84
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.7
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.1
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
