Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.25
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.14
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,7.11
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
412809,St Erth Church,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.98
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,7.2
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.69
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.79
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.84
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.6
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.87
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
412809,St Erth Church,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.43
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.6
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,3.36
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.0
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.59
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.99
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.98
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.91
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
412809,St Erth Church,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,2.09
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.2
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.68
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.41
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.34
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.45
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
412809,St Erth Church,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.39
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.82
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-1.42
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.83
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.39
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.81
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.83
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.18
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.8
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.5
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,27.7
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.69
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.26
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.78
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.82
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.7
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.52
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.09
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,27.6
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.78
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.49
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
412809,St Erth Church,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,13.8
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,6.5
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.93
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.06
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.01
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.32
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.02
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.49
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.3
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.71
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
412809,St Erth Church,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,1.35
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.56
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.21
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.26
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.2
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.2
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.03
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.23
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
412809,St Erth Church,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.6
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.06
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,51.1
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.22
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,8.07
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
412809,St Erth Church,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.76
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.95
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.5
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.01
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.45
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.82
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,17.42
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,63.6
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,76.9
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.48
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
412809,St Erth Church,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,1.56
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.74
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
