Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.53
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.02
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.4
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,57.1
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.8
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.63
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.34
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.67
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.57
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
412809,St Erth Church,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.9
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.73
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.52
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.25
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.31
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,42.8
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.6
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.5
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.66
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.17
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
412809,St Erth Church,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.98
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.38
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.76
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.2
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.78
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.18
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.94
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.6
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.9
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.1
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.67
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
412809,St Erth Church,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.6
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,6.97
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,6.96
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.16
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.9
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.1
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.05
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.31
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.66
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.2
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.1
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.14
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
412809,St Erth Church,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.3
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.07
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.25
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.96
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.92
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.34
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.17
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.44
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.02
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.91
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.02
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.6
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.8
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.11
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,25.38
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
412809,St Erth Church,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,1.02
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.8
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,6.8
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.3
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.1
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.85
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.02
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.44
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.88
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.77
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
412809,St Erth Church,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.1
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,5.15
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,16.6
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.7
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.41
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.88
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.44
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.23
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.62
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.63
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.01
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,49.4
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.0
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,9.77
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.34
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.76
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
412809,St Erth Church,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.06
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.21
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.15
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.11
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.31
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.04
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.98
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,41.9
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.9
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.7
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,17.58
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
412809,St Erth Church,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.73
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.2
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.51
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.32
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.48
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.8
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,48.1
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.2
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,26.9
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.79
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
412809,St Erth Church,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.74
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.63
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.44
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.0
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
