Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.3
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.07
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,22.54
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
412809,St Erth Church,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.15
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.3
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.15
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.3
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.67
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.2
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,27.0
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.03
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,10.7
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
412809,St Erth Church,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.86
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.93
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.9
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.18
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.98
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.0
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.71
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.9
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
412809,St Erth Church,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.96
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.22
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.28
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.53
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.92
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.89
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.8
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,27.1
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.56
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.4
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.64
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
412809,St Erth Church,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.8
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.6
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.99
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.21
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.95
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,27.2
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
412809,St Erth Church,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.1
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.92
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.97
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.59
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,27.3
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
412809,St Erth Church,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,3.94
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.63
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.31
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.68
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.63
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.92
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,27.4
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.7
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
412809,St Erth Church,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.17
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.1
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.46
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.02
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.8
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,27.5
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
412809,St Erth Church,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.21
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.74
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.82
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.54
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,27.6
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.3
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
412809,St Erth Church,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.57
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.73
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.37
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.07
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.14
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.0
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.9
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,27.7
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.48
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.27
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
412809,St Erth Church,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.68
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.83
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.4
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.4
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
