Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.24
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.48
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.55
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.74
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.7
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,27.8
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
412809,St Erth Church,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.78
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.7
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.57
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.38
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.3
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.11
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.53
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.11
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.79
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.2
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.1
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,27.9
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.68
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.39
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.49
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
412809,St Erth Church,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.65
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.76
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.45
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.4
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,28.1
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.04
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.33
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,15.7
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
412809,St Erth Church,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.09
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.7
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.86
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.48
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.25
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.2
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.9
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.1
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,28.2
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.81
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,15.3
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
412809,St Erth Church,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.82
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.77
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.26
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.5
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,28.3
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.95
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,8.42
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.02
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,15.8
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
412809,St Erth Church,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.12
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.79
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.89
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.52
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,28.4
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.78
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.42
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
412809,St Erth Church,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.87
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.68
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.46
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.43
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.25
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.97
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,28.5
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.62
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,10.17
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
412809,St Erth Church,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.99
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.6
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.29
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.77
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.67
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,28.7
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.71
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.69
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
412809,St Erth Church,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.52
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.58
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.84
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.66
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,28.8
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.35
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.18
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.79
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.96
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.02
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.11
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.9
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.69
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.48
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.53
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.13
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.7
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,28.9
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.66
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.5
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,24.9
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
