Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
412809,St Erth Church,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.6
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.62
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.14
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.8
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.17
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.33
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,29.0
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.4
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
412809,St Erth Church,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.61
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.63
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.1
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.49
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.77
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.29
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.4
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.5
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,29.2
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.56
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.69
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.76
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.36
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.8
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.89
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,29.3
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,9.12
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.44
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
412809,St Erth Church,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.69
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.54
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.65
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.36
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.01
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,29.4
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.7
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.56
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.92
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
412809,St Erth Church,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.77
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.78
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.89
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.08
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.14
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.64
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.79
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.4
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.54
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.6
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.7
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,29.6
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.95
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
412809,St Erth Church,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.47
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.8
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.66
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.55
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.72
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.66
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.99
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,29.7
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.83
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.65
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.3
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
412809,St Erth Church,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.53
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.65
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.23
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.11
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.6
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.75
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.68
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.28
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,29.8
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.94
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,12.04
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.23
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
412809,St Erth Church,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.7
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.7
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.61
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.31
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.61
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.64
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.9
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,29.9
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.08
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
412809,St Erth Church,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.53
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.78
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,2.3
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.68
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.56
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.17
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.96
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.56
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.75
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.08
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,30.1
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.76
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.37
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.94
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
412809,St Erth Church,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.54
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.75
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.6
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.92
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
