Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.42
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.82
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.14
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.34
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.71
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,30.2
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.36
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
412809,St Erth Church,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.07
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.76
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.46
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.01
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.06
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.9
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.72
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.82
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.88
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.9
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,30.3
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.98
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
412809,St Erth Church,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.55
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.59
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,2.4
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,0.64
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.32
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.2
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.12
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.24
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.71
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.22
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.58
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.12
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.5
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.0
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,30.4
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.65
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
412809,St Erth Church,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.51
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,2.2
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,0.71
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.42
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.5
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.03
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,30.6
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.79
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
412809,St Erth Church,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.59
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.79
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.86
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.6
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,3.5
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.16
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.83
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.96
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.56
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.99
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.6
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,30.7
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.95
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
412809,St Erth Church,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.3
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.72
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.66
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,3.3
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,0.93
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,4.1
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.2
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.15
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.01
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.57
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.85
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.65
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.75
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.9
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.1
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.6
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,30.8
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.44
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
412809,St Erth Church,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.81
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.0
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.04
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.4
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.06
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.05
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.66
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.9
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,30.9
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.66
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
412809,St Erth Church,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.85
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.5
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,4.0
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,2.8
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,0.88
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.64
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.94
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,3.8
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,4.9
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.0
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.8
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.27
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.7
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.87
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.93
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.43
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.8
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.5
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,31.1
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.23
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
412809,St Erth Church,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.91
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.72
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.88
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,3.7
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,3.2
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.05
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,3.9
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,5.3
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,2.9
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.28
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.6
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.4
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.21
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.93
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.79
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.43
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.53
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,54.6
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.5
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.9
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,31.2
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.36
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
412809,St Erth Church,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
